Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251111,Colway Gate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251111,Colway Gate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251111,Colway Gate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
