Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251111,Colway Gate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251111,Colway Gate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251111,Colway Gate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251111,Colway Gate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
