Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251111,Colway Gate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251111,Colway Gate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,11.7
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251111,Colway Gate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251111,Colway Gate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,11.2
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251111,Colway Gate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251111,Colway Gate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251111,Colway Gate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251111,Colway Gate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
