Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251111,Colway Gate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
251111,Colway Gate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
