Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,11.2
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251111,Colway Gate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251111,Colway Gate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251111,Colway Gate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
