Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251111,Colway Gate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251111,Colway Gate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.6
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.6
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.7
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.7
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,12.0
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
