Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,12.0
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,12.2
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
