Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,12.0
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251111,Colway Gate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,12.0
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251111,Colway Gate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251111,Colway Gate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,12.2
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251111,Colway Gate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251111,Colway Gate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251111,Colway Gate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251111,Colway Gate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
