Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251111,Colway Gate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,12.6
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251111,Colway Gate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.6
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251111,Colway Gate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.6
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251111,Colway Gate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.7
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251111,Colway Gate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.8
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251111,Colway Gate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.8
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251111,Colway Gate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.8
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251111,Colway Gate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251111,Colway Gate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251111,Colway Gate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.38
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
