Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251111,Colway Gate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251111,Colway Gate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251111,Colway Gate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251111,Colway Gate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
251111,Colway Gate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251111,Colway Gate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.27
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251111,Colway Gate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.51
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
251111,Colway Gate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.31
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251111,Colway Gate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.92
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251111,Colway Gate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
