Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251111,Colway Gate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.35
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
251111,Colway Gate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251111,Colway Gate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251111,Colway Gate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251111,Colway Gate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251111,Colway Gate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251111,Colway Gate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251111,Colway Gate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251111,Colway Gate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
