Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251111,Colway Gate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251111,Colway Gate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.91
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251111,Colway Gate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251111,Colway Gate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251111,Colway Gate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251111,Colway Gate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251111,Colway Gate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251111,Colway Gate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251111,Colway Gate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
