Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251111,Colway Gate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251111,Colway Gate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251111,Colway Gate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251111,Colway Gate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251111,Colway Gate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
