Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251111,Colway Gate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251111,Colway Gate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251111,Colway Gate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251111,Colway Gate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
251111,Colway Gate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
251111,Colway Gate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251111,Colway Gate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251111,Colway Gate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251111,Colway Gate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
