Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
251111,Colway Gate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251111,Colway Gate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
251111,Colway Gate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251111,Colway Gate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
251111,Colway Gate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251111,Colway Gate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251111,Colway Gate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
251111,Colway Gate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251111,Colway Gate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
