Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251111,Colway Gate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251111,Colway Gate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251111,Colway Gate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251111,Colway Gate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251111,Colway Gate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251111,Colway Gate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251111,Colway Gate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251111,Colway Gate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
