Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251111,Colway Gate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251111,Colway Gate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
