Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
