Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251111,Colway Gate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251111,Colway Gate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
