Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251111,Colway Gate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
