Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
