Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251111,Colway Gate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251111,Colway Gate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251111,Colway Gate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251111,Colway Gate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251111,Colway Gate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.4
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
