Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,12.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,12.6
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,12.7
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251111,Colway Gate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,12.8
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251111,Colway Gate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,12.8
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251111,Colway Gate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
