Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251111,Colway Gate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251111,Colway Gate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251111,Colway Gate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251111,Colway Gate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251111,Colway Gate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251111,Colway Gate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251111,Colway Gate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
