Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251111,Colway Gate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251111,Colway Gate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251111,Colway Gate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251111,Colway Gate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251111,Colway Gate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251111,Colway Gate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251111,Colway Gate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251111,Colway Gate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251111,Colway Gate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
