Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251111,Colway Gate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251111,Colway Gate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251111,Colway Gate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251111,Colway Gate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251111,Colway Gate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251111,Colway Gate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251111,Colway Gate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251111,Colway Gate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
