Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251111,Colway Gate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.21
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.64
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.65
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.96
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
