Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251111,Colway Gate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.16
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251111,Colway Gate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.36
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.69
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251111,Colway Gate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.85
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251111,Colway Gate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.97
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
