Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.7
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.12
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.32
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251111,Colway Gate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
