Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.98
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.7
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251111,Colway Gate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.5
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251111,Colway Gate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251111,Colway Gate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251111,Colway Gate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251111,Colway Gate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.8
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251111,Colway Gate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
