Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251111,Colway Gate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.3
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251111,Colway Gate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.1
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251111,Colway Gate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,9.9
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,9.8
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251111,Colway Gate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,9.7
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251111,Colway Gate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,9.6
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251111,Colway Gate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,9.6
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251111,Colway Gate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251111,Colway Gate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
