Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,9.5
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,9.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
