Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,9.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,9.6
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,9.6
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,9.7
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.8
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.8
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.8
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.9
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.9
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,9.9
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
