Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,10.0
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,10.0
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,10.1
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,10.1
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251111,Colway Gate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,10.2
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,10.3
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,10.3
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,10.4
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,10.4
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,10.5
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
