Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,10.5
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,10.7
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,10.8
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.9
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.9
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,11.2
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
