Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.6
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.7
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251111,Colway Gate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251111,Colway Gate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
