Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251111,Colway Gate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251111,Colway Gate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
