Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
251111,Colway Gate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251111,Colway Gate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251111,Colway Gate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251111,Colway Gate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251111,Colway Gate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251111,Colway Gate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251111,Colway Gate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251111,Colway Gate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251111,Colway Gate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251111,Colway Gate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
