Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251111,Colway Gate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251111,Colway Gate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
251111,Colway Gate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251111,Colway Gate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251111,Colway Gate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
251111,Colway Gate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251111,Colway Gate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
251111,Colway Gate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251111,Colway Gate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
251111,Colway Gate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
