Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
251111,Colway Gate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
251111,Colway Gate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251111,Colway Gate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251111,Colway Gate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251111,Colway Gate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251111,Colway Gate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251111,Colway Gate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251111,Colway Gate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251111,Colway Gate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251111,Colway Gate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.9
