Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
251111,Colway Gate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251111,Colway Gate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251111,Colway Gate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.5
