Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251111,Colway Gate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.29
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251111,Colway Gate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251111,Colway Gate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.83
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251111,Colway Gate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251111,Colway Gate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.2
