Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251111,Colway Gate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251111,Colway Gate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251111,Colway Gate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251111,Colway Gate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251111,Colway Gate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251111,Colway Gate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251111,Colway Gate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,15.3
