Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251111,Colway Gate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251111,Colway Gate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251111,Colway Gate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251111,Colway Gate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251111,Colway Gate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251111,Colway Gate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.0
