Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251111,Colway Gate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.7
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251111,Colway Gate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.0
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251111,Colway Gate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.7
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251111,Colway Gate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.2
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251111,Colway Gate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.8
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251111,Colway Gate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.7
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.7
