Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251111,Colway Gate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251111,Colway Gate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.6
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251111,Colway Gate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.7
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
