Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.8
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.8
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.8
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.9
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.9
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.9
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
