Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.0
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.1
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.2
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.3
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
