Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251111,Colway Gate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.4
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.5
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.6
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.6
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.6
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.7
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
