Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.8
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.9
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.0
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.1
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
