Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.2
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.2
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.3
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251111,Colway Gate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251111,Colway Gate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251111,Colway Gate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251111,Colway Gate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251111,Colway Gate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251111,Colway Gate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251111,Colway Gate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
