Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251111,Colway Gate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251111,Colway Gate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251111,Colway Gate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251111,Colway Gate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251111,Colway Gate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251111,Colway Gate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251111,Colway Gate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251111,Colway Gate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251111,Colway Gate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251111,Colway Gate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
