Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251111,Colway Gate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
251111,Colway Gate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251111,Colway Gate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
251111,Colway Gate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251111,Colway Gate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251111,Colway Gate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251111,Colway Gate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251111,Colway Gate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251111,Colway Gate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251111,Colway Gate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
