Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251111,Colway Gate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251111,Colway Gate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251111,Colway Gate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
251111,Colway Gate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251111,Colway Gate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251111,Colway Gate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
251111,Colway Gate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251111,Colway Gate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251111,Colway Gate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251111,Colway Gate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
