Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251111,Colway Gate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251111,Colway Gate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251111,Colway Gate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251111,Colway Gate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251111,Colway Gate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251111,Colway Gate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251111,Colway Gate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251111,Colway Gate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251111,Colway Gate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251111,Colway Gate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
