Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251111,Colway Gate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251111,Colway Gate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251111,Colway Gate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251111,Colway Gate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251111,Colway Gate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251111,Colway Gate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251111,Colway Gate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
