Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251111,Colway Gate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251111,Colway Gate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251111,Colway Gate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251111,Colway Gate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251111,Colway Gate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251111,Colway Gate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251111,Colway Gate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
