Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251111,Colway Gate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251111,Colway Gate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251111,Colway Gate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251111,Colway Gate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251111,Colway Gate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251111,Colway Gate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251111,Colway Gate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
