Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251111,Colway Gate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251111,Colway Gate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251111,Colway Gate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251111,Colway Gate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
