Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251111,Colway Gate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251111,Colway Gate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251111,Colway Gate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
