Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
