Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
