Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
