Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
